Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.87
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6418699999999999
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97525
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85772
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91696
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96246
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91855
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8164600000000001
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97708
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92355
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95084
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96918
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93698
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87485
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97549
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88428
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9277
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8850100000000001
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9353
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.69
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6878
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97586
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91946
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94116
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96832
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91757
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6867
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98239
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8735
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8991100000000001
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99435
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9183
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.12
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.12
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (Max),A,49.5
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7662899999999999
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97479
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86795
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9205
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95792
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91922
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.56
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70071
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99585
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85559
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
