Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92233
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95001
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90457
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7312
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97708
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9125
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92325
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.965
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94217
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84906
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8821700000000001
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93097
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99503
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92166
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8948299999999999
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9155
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91626
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.949
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96008
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95953
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72622
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92493
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97122
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90304
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99301
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94855
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (Max),A,47.5
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
451897,Southern Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
451897,Southern Road,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.75
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68814
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90332
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92425
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91696
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93979
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.94
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6058
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93127
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91821
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96631
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93234
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
