Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81125
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8911399999999999
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91357
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92047
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95764
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94778
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.19
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62017
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92715
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90732
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93054
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.992
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94623
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73965
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90442
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91348
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92441
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96597
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94784
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75583
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93185
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88128
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93304
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95151
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95712
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82876
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9422
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91339
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92987
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96069
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95843
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.69
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52688
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94171
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96103
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91269
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98325
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9577
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (Max),A,44.25
451897,Southern Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54208
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94131
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88913
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95792
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96439
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94086
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.12
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
