Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (Max),A,40.62
451897,Southern Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.19
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66845
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94321
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8872700000000001
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96664
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92694
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7982100000000001
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9498
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95856
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.953
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95932
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95767
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83288
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94415
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96878
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93991
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96332
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93582
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7843
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93787
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97287
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93719
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97128
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95758
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (Max),A,52.5
451897,Southern Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451897,Southern Road,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78759
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9187
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96625
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98416
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95444
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (Max),A,55.5
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (Max),A,51.12
451897,Southern Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
451897,Southern Road,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9201
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94452
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92041
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95306
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.965
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95868
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (Max),A,45.38
451897,Southern Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94357
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95996
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93027
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
