Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.75
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.75
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.75
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96924
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98972
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95468
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.88
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.88
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.88
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (Min),A,46.12
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
451897,Southern Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451897,Southern Road,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95193
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.923
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9679
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.88
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95679
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96533
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95837
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (Min),A,52.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
451897,Southern Road,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96326
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97348
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98715
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96487
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98444
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94922
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.38
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.25
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (Max),A,58.38
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95666
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96759
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90185
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94952
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95731
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92428
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94311
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96631
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98834
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94031
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96036
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90304
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85574
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91275
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99158
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,47.88
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96844
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91891
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.25
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.38
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (Max),A,67.38
451897,Southern Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
451897,Southern Road,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.93
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80456
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99023
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99539
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,63.25
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,63.38
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.38
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95901
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97739
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94876
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.75
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
