Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (Min),A,49.38
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (Max),A,49.5
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (Max),A,93.12
451897,Southern Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.94
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83362
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90332
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89102
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95877
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95328
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92261
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.88
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8395100000000001
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92355
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96457
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94455
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98163
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96466
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (Max),A,47.38
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8576299999999999
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8703299999999999
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99344
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,56.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,56.5
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97052
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96057
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96481
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.25
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.5
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (Max),A,60.75
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (Max),A,86.5
451897,Southern Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
451897,Southern Road,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90869
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84714
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8702700000000001
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92517
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96115
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94302
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8997200000000001
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77905
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8992899999999999
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.63
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95023
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95001
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96701
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451897,Southern Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-50.81
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84982
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.41668
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93082
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.5
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98047
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94501
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97241
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.88
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (Max),A,70.12
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (Max),A,48.38
451897,Southern Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90469
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6348199999999999
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99277
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.75
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.75
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.63
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
