Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94601
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95605
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94754
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (Max),A,69.75
451897,Southern Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
451897,Southern Road,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87124
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69592
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99301
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,45.5
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96115
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97345
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.75
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
451897,Southern Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
451897,Southern Road,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-81.75
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92596
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.07207000000000001
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8962399999999999
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.19
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96561
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97305
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92764
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.25
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (Max),A,54.38
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-47.88
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91833
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.24688
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8766200000000001
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96841
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97223
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98959
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.25
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.62
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (Max),A,58.12
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (Min),A,63.25
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (Max),A,64.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
451897,Southern Road,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-108.87
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93945
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.18471
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93866
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9129
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94452
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99173
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.62
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (Min),A,71.75
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
451897,Southern Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
451897,Southern Road,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-144.94
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94394
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.28017
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91327
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.5
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96609
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93927
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9877
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,46.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (Max),A,53.75
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
451897,Southern Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
451897,Southern Road,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-135.57
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93527
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.39113
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93399
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.88
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98218
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92667
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97717
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.5
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.75
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.62
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
