Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-133.81
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99448
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.47897
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97037
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92169
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97699
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93973
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.94
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.995
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.51257
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97201
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92108
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97928
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96628
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (Max),A,51.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.5
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6585300000000001
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99429
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,49.5
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.12
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.87
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99036
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9205
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90658
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,85.12
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,85.38
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.25
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (Max),A,70.88
451897,Southern Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
451897,Southern Road,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-151.44
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9292
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.74466
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85888
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98917
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97134
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8761899999999999
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,85.5
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,85.62
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.62
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.87
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-166.31
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91595
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.65667
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97424
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.5
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.944
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95895
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93378
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.12
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
451897,Southern Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451897,Southern Road,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.56
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85296
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.73397
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9704
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.13
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94635
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98059
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.38
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.5
451897,Southern Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (Max),A,63.62
451897,Southern Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451897,Southern Road,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.5
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.69
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81457
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.80414
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76532
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96643
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9967
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96521
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.5
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.62
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.62
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
