Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.56
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99725
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91339
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95209
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87021
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98309
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8847
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.69
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98581
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89465
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9751
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.88
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.88
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.88
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96027
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98953
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9809
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.62
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,71.12
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.38
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (Max),A,52.75
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (Min),A,58.38
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (Max),A,59.12
451897,Southern Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
451897,Southern Road,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.06
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6729999999999999
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93225
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99582
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,50.5
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,56.62
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8928200000000001
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.992
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98077
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,81.12
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,81.12
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.12
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.88
451897,Southern Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (Max),A,74.88
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
451897,Southern Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
451897,Southern Road,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.06
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56616
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94662
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99847
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,69.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,69.12
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.12
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94226
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99695
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97351
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (Min),A,104.75
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
451897,Southern Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
451897,Southern Road,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.12
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80023
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94253
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94009
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9646
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.992
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97375
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,62.12
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (Max),A,55.38
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
451897,Southern Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-168.69
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.56
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80694
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94681
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.56796
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8571799999999999
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97858
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92416
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.12
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.31
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63745
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96063
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92538
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
