Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87424
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9931
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84231
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.5
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.62
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.88
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69897
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97156
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92285
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72341
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9696
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75512
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.62
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.75
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (Min),A,21.62
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.69
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.62
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73779
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96973
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87472
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.62408
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98938
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83194
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.12
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.38
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (Min),A,17.38
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (Max),A,54.5
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65917
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97531
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89197
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94916
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99451
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7215199999999999
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,82.25
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,82.38
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.25
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.44
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.69
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65679
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97794
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98083
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91308
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99313
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.68679
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,73.25
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.12
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.37
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79495
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97665
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8717600000000001
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-67.19
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.16222
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99408
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.70092
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,60.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.38
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.12
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (Max),A,14.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.44
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80096
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97739
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92294
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92685
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99133
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82821
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
