Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.5
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77142
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97488
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97061
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.759
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99414
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81176
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.12
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.25
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.93
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.37
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7026600000000001
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9837
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88821
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6752600000000001
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97986
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86761
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.75
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.88
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.88
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (Max),A,16.88
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.56
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-103.31
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6996100000000001
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97961
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.07967
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-51.25
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.13152
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94577
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8678299999999999
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.5
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.31
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68438
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98166
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91119
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.59521
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9462
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92804
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.75
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.88
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.88
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (Min),A,17.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.12
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-139.38
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8237
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97424
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.42699
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.60742
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99304
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89538
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.38
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.5
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.5
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.88
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.62
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (Max),A,41.12
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.31
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92874
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97861
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8755200000000001
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-102.13
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.56
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.07178999999999999
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97452
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98556
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.69
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8999299999999999
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98608
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8255899999999999
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.12
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-89.63
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.0006900000000000001
