Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99741
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89569
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,75.25
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,75.38
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.38
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.31
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-119.88
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8643200000000001
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98239
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.19973
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-118.38
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.17189000000000002
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99655
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93668
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.5
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.5
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (Min),A,52.25
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.88
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-150.13
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99286
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97989
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.6418699999999999
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.12
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-116.44
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.21422
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.5
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.62
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (Max),A,14.88
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.63
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-148.38
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90814
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98004
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.67965
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.67578
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99036
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97528
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.69
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.87
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87961
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97946
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.79751
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92844
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98477
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9317
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.38
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.38
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.38
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (Max),A,45.12
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.25
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84088
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9769
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9447
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-123.38
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.13222
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97446
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98935
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,9.88
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,53.12
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.5
451897,Southern Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.38
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (Max),A,69.62
451897,Southern Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
451897,Southern Road,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8372200000000001
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6372
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.21297
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.38
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.38
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.38
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.56
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.37
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4698100000000001
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95279
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93088
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-166.38
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
