Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88235
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.84878
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98968
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89654
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9639
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.62
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,58.12
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.38
451897,Southern Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.25
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-168.69
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75842
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.85296
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.987
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.13
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86188
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96814
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99451
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,58.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.12
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
451897,Southern Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
451897,Southern Road,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-156.19
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6445
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.78994
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97369
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-102.94
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.09334
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98965
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97961
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.12
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.25
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (Max),A,57.88
451897,Southern Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
451897,Southern Road,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.75
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-133.06
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60537
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.27626
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8491200000000001
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-43.31
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.18102
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98129
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99231
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.88
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.88
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.38
451897,Southern Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.12
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (Max),A,38.38
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
451897,Southern Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
451897,Southern Road,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.25
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.81
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55456
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95996
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97073
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96374
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99145
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96622
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,61.25
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.38
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.25
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.19
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8226899999999999
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96756
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5917
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-55.31
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.18932
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98895
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95795
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82675
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83575
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.06365
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94257
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99716
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92935
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
