Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.69
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.44
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8399
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9667
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.46224
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98422
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99207
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91333
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.12
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.25
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.25
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.75
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.25
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8342
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97516
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97363
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.25
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.50445
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96805
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99362
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.88
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.5
451897,Southern Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
451897,Southern Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
451897,Southern Road,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-163.75
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75732
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.74392
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9845
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98001
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99673
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99576
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.25
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,114.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,114.12
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.12
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,73.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,73.12
451897,Southern Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.12
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (Max),A,111.62
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (Min),A,99.12
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
451897,Southern Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451897,Southern Road,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.31
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.37
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44347
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94696
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86493
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82263
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99448
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8980100000000001
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.38
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.38
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.88
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.88
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (Max),A,17.62
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.81
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.44
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.43841
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97894
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94336
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93692
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98172
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92016
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.38
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.69
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.19
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5968600000000001
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97693
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.60101
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94531
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99503
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97894
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.38
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.25
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (Max),A,54.12
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.69
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7370899999999999
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97488
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91839
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
