Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97809
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96143
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98508
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.93
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80615
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97092
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95538
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98758
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8836
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,154.44
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-79.25
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5796100000000001
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76593
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.0963
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.06
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96448
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97412
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98236
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.75
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.75
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63412
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95819
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96677
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94037
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97931
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99576
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,68.25
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,68.38
451897,Southern Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.25
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
451897,Southern Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
451897,Southern Road,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.44
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.87
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-97.81
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68637
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95236
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.07707
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.5
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.56
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.56225
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95276
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96503
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.63
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.88
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82425
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95026
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.43673
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97089
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99387
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97855
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,62.38
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,62.62
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,135.75
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-73.12
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97766
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.53747
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.21019
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97729
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98535
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89981
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.25
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.38
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
