Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.12
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88894
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94342
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97571
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8232700000000001
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98935
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8981600000000001
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.75
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.25
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80542
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94412
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96869
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91357
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98093
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97171
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
451897,Southern Road,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,73.44
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8652
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.19319
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97708
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93854
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99161
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95111
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.5
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,74.31
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58935
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.17882
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62542
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97998
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9971
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98373
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.12
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (Max),A,54.88
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (Max),A,52.88
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (Min),A,42.75
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (Max),A,43.25
451897,Southern Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.87
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.69
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4610800000000001
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.90771
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98477
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9718
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98703
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9928
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.12
451897,Southern Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (Min),A,83.88
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
451897,Southern Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.31
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99243
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.90991
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97162
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.88
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98828
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97052
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,71.5
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.38
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.12
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7368399999999999
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8950799999999999
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74374
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95041
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99622
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95871
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
