Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.25
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.5
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.18
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.37
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58816
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.979
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.61364
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92444
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98541
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92013
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (Min),A,37.88
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78283
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95764
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7218600000000001
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93506
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99026
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97098
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.12
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7198100000000001
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.61236
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95148
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96909
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99738
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96811
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.25
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,63.38
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.38
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.87
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70465
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98709
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93307
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96234
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96921
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99176
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,52.88
451897,Southern Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.75
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (Max),A,66.62
451897,Southern Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451897,Southern Road,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.37
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9949
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93619
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.65667
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92831
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99335
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99142
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.88
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.75
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.5
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,52.88
451897,Southern Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.75
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (Max),A,57.25
451897,Southern Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
451897,Southern Road,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.38
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-135.13
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5787
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.46612
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8627299999999999
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95093
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97165
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94162
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.44
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-103.5
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57595
