Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.05403
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81619
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91794
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94281
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93466
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.38
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84524
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84521
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97714
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98184
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98419
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97006
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (Max),A,52.88
451897,Southern Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
451897,Southern Road,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.94
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8063
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.56197
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7005
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98593
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95291
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97089
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.62
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (Max),A,69.25
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.37
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7205199999999999
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5471699999999999
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8461299999999999
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91104
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94836
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94287
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.56
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.44
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66973
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71249
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79196
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95145
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9787
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95895
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.68
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67916
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.53689
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8482299999999999
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94018
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9097
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89587
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.88
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.69
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.31
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6256
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.59747
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7499399999999999
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93936
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95276
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8693200000000001
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
