Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8013
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8226899999999999
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8012100000000001
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90396
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88986
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88785
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81314
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98285
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7883899999999999
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94391
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98807
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86819
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.62
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8198799999999999
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85226
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8748799999999999
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91183
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94891
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93411
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8370299999999999
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82373
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82867
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90985
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90344
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93722
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7673
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89969
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99219
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92288
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92978
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88675
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5835199999999999
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88464
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96228
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91092
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95764
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86975
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.81
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.32
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.81
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57998
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8154
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83609
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
