Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97192
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9516
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83429
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.25
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75351
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80093
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8669399999999999
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95489
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95709
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8544
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.81
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.43389
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8838799999999999
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8992600000000001
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99353
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9462
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91812
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,87.5
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,88.12
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.75
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (Min),A,88.38
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (Max),A,89.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8094100000000001
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8657799999999999
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8623299999999999
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93677
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93198
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93124
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.44
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81466
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81439
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97223
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93613
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96106
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95953
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8479899999999999
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81402
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8804299999999999
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92352
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9938
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73669
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98834
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92972
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.944
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96204
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95862
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
