Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94281
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94418
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94318
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83304
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94028
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94183
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94369
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99451
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94284
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.94
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69723
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9447
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8800600000000001
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92169
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99319
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9451
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (Max),A,47.38
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.31
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48586
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91257
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8604700000000001
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95215
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96152
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94858
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77044
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93655
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81439
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93542
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96292
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95389
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76135
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92319
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86462
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94952
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96027
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95044
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7025399999999999
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92718
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8620899999999999
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94665
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9902
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95428
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.88
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
