Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.07
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65893
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91635
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86218
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93872
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95892
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94531
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-04T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.37
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66955
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97794
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91482
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95669
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96362
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95325
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.81
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66589
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96725
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97137
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90539
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95456
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94736
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8102699999999999
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96619
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97159
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92483
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.936
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94812
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7017800000000001
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97247
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91629
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93176
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91403
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95492
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7108399999999999
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97058
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91507
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93439
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9494
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71115
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96841
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91162
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
