Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.19
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71368
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99188
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94562
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96515
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95138
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.06
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80499
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96179
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92648
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94861
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96414
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98068
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (Max),A,54.75
451897,Southern Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
451897,Southern Road,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90771
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96191
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92871
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93555
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96631
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94464
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (Max),A,45.75
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95572
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96173
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97668
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93445
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96497
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9772
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (Max),A,73.62
451897,Southern Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
451897,Southern Road,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94592
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96136
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92935
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93835
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98465
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96368
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93866
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96167
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92795
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95859
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96991
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96121
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (Max),A,57.62
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
451897,Southern Road,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93082
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95807
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98087
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94812
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95608
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95926
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
