Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
451897,Southern Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
451897,Southern Road,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91281
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95898
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90872
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95416
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98361
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93967
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (Max),A,40.62
451897,Southern Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.94
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86535
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95981
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95837
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96762
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98251
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.88
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (Max),A,58.62
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
451897,Southern Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451897,Southern Road,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8508899999999999
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97165
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8661200000000001
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97458
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96893
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91821
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (Min),A,67.12
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8987700000000001
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97009
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9772
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97629
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96509
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94482
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.75
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.12
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.62
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (Max),A,64.75
451897,Southern Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
451897,Southern Road,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93906
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97815
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88513
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98706
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96265
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94968
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.75
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.88
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (Min),A,42.62
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85229
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97494
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97998
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95807
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97162
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91699
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (Max),A,54.12
451897,Southern Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
451897,Southern Road,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87836
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96774
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
