Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (Max),A,54.38
451897,Southern Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
451897,Southern Road,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90927
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8867200000000001
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99423
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,54.38
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,58.62
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.38
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97964
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94928
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88656
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.5
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,71.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.62
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (Max),A,74.38
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (Max),A,75.88
451897,Southern Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
451897,Southern Road,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76962
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97974
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89331
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98218
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96881
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87375
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.5
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,73.25
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (Max),A,38.62
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7474
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98145
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96732
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98849
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97803
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95941
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,81.62
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,81.62
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.62
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (Max),A,83.88
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (Min),A,50.38
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (Max),A,50.38
451897,Southern Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
451897,Southern Road,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.31
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75262
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8291299999999999
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98471
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.75
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98605
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97183
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98044
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.62
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.75
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.75
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (Min),A,67.25
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (Max),A,67.38
451897,Southern Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
451897,Southern Road,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77136
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98172
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96957
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97897
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97812
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95151
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.88
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8134399999999999
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99222
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96558
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94141
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93695
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90314
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85049
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97812
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
