Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84683
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95108
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451897,Southern Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
451897,Southern Road,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91302
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67791
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97711
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96411
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95761
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96185
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (Max),A,51.38
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (Max),A,53.88
451897,Southern Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
451897,Southern Road,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99579
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66174
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94443
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97256
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94876
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95685
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92789
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51095
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94464
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96222
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95541
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97211
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9928
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.24727
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8651399999999999
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80179
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-144.38
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.94
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79257
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.12834
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.56777
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66998
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99396
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8447899999999999
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.12
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,62.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,62.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-151.5
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8775299999999999
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.39361
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99509
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,44.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,44.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-48.06
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.69
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.34612
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80783
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.75
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
451897,Southern Road,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
