Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-127.19
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8594299999999999
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.27593
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99615
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8566
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99496
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75763
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.88
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.38
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (Max),A,56.62
451897,Southern Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
451897,Southern Road,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.44
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8034
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.69122
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95047
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8165899999999999
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99377
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97928
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.12
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.38
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (Min),A,20.12
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (Max),A,20.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (Min),A,40.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (Max),A,51.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451897,Southern Road,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.37
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,173.12
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.25
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7055899999999999
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6958300000000001
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.36684
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74447
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93616
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9426
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.5
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.62
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.44
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.88
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73816
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.82678
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.3174
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.38
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.38
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.38
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8316600000000001
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96909
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97229
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (Min),A,20.25
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.38
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.94
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-115.62
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48916
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.86911
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.28466
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-69.25
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.1429
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96304
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95367
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.37
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70196
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.90225
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98141
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-99.62
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.03484
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97171
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,9.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,9.88
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (Max),A,38.38
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
451897,Southern Road,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.94
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.25
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-92.31
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56982
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91785
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.02434
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68933
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98297
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94366
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.0
