Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (Min),A,15.38
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (Max),A,15.38
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.06
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86621
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93234
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83755
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99326
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95563
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.25
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.38
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.81
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85641
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95904
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91592
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70248
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99203
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94568
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.56
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71658
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9494
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96234
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83752
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95264
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.88
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.25
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.38
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (Max),A,19.62
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451897,Southern Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451897,Southern Road,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.69
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.88
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70343
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94913
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77557
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8844299999999999
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94806
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.75
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.88
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.88
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.62
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.62
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.62
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (Max),A,23.62
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (Max),A,41.75
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.19
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-132.75
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76962
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9505
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.56503
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.63
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.30657
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98083
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93155
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.94
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.87
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-138.38
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65875
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.927
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.4970600000000001
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-96.19
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.03124
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96512
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93097
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.5
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.06
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.94
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65713
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.32705
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.71087
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
