Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-142.5
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-34.94
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.36538
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.61621
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-130.69
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.69
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8038
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.31014
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.71054
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.75
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-42.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75598
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9433
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.54867
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.12
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.12
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.19
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-146.25
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79623
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95682
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.70678
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-117.5
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.16432
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99268
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.74435
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.12
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (Max),A,60.12
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.13
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,68.25
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-143.5
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7097100000000001
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.11727
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.6958
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.81
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90176
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94479
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90051
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.93
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.19
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-95.06
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72378
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9696
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.06014
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.69
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9454
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94815
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7882
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-135.94
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81238
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68371
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.55978
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-43.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.29628000000000004
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9443
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8378899999999999
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,164.18
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.75
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80157
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.33455
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62161
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-52.19
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.30138000000000004
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99646
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.65451
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.12
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.25
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.25
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
