Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.25
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87039
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9487
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.55145
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.44
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.56
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-38.37
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.50753
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92737
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.46023
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.88
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (Min),A,15.38
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.81
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88513
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91269
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93051
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-121.69
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.20565
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99432
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98581
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.5
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.5
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.5
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,46.88
451897,Southern Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (Max),A,60.25
451897,Southern Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
451897,Southern Road,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.63
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.13
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8648100000000001
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9534
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6855399999999999
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.75
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7983100000000001
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99438
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7442300000000001
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.12
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.25
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.75
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.12
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.88
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (Max),A,48.5
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.06
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.06
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74926
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97198
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92819
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-117.44
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.1791
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97491
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86374
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,85.37
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-47.38
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7872899999999999
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.02907
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.11629
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-147.12
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.17848
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95428
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7319
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.12
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-170.06
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65728
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93591
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.58233
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-55.37
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.5
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.25615
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98312
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.70227
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,134.69
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.94
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7583300000000001
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.43215
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.62405
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.5
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95477
