Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96802
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.56
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99377
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94919
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64437
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.12
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85251
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95026
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88797
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.88
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84347
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92325
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7830199999999999
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90521
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99432
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79666
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.38
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.5
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (Max),A,48.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.06
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-86.75
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7579
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77465
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.04454
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85696
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9758
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.67932
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (Max),A,22.75
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.56
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-144.12
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48183
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92923
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.51781
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8867200000000001
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9938
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81488
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.75
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.25
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.5
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.38
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.69
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.5
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48742
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93201
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97168
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8739299999999999
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98929
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8882700000000001
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.62
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.75
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.88
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (Min),A,20.88
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.94
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8376100000000001
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8476799999999999
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94092
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92898
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99655
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8276600000000001
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.12
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,73.25
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.12
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.56
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.44
