Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71258
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89245
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98547
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90597
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99503
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7944
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.12
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,173.94
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.664
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94577
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92932
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-35.56
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90497
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99005
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.5241899999999999
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.88
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.5
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.25
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.19
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-156.19
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7948
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92224
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.55486
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94562
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99747
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99057
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,74.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,74.25
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.12
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.25
451897,Southern Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.12
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
451897,Southern Road,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.69
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7915300000000001
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92621
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6671100000000001
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96002
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99478
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.53863
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.38
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,80.38
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.75
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (Max),A,74.25
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.13
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.81
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-132.94
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64993
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.68493
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.47115
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8584299999999999
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99814
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98785
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,93.38
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,93.62
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (Max),A,91.38
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.93
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74127
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6207199999999999
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8194899999999999
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72735
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99149
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99719
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.62
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.75
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,102.38
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,102.75
451897,Southern Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (Min),A,18.62
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (Max),A,109.62
451897,Southern Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
451897,Southern Road,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.13
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.94
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-154.44
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70614
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83554
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.39071
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91083
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98755
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.75
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.75
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
