Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,169.69
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71328
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.45183
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98151
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6008899999999999
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99423
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99799
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.5
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.25
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,115.62
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,115.88
451897,Southern Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.75
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (Min),A,136.62
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (Max),A,136.75
451897,Southern Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
451897,Southern Road,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99887
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.983
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96603
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,16.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,16.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82504
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99692
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9884
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,75.75
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,75.75
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.75
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.38
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.88
451897,Southern Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (Max),A,70.75
451897,Southern Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8968799999999999
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9664
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94199
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90616
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99023
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98193
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.25
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.38
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.25
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.12
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (Max),A,63.62
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99133
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92136
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.38
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.38
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.38
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98743
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97092
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98178
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.75
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.88
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (Max),A,77.38
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (Min),A,46.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96014
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94821
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96088
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.62
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98636
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99451
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95746
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,75.38
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,75.62
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,13.63
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86569
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85006
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98373
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9104
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98123
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97513
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,155.94
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-80.43
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99316
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.74371
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.09023
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.88
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
