Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98618
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9935
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97055
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,81.5
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,81.75
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.62
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.12
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.12
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-62.75
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99277
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9086
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.2557
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.63
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93655
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98233
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.922
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (Min),A,37.5
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (Max),A,37.5
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.31
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79828
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78656
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92172
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97748
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98541
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9892
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.75
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.88
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.25
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.38
451897,Southern Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.25
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (Max),A,55.88
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (Min),A,66.75
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
451897,Southern Road,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8454299999999999
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98563
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.71228
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96869
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99124
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99066
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,64.25
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,65.75
451897,Southern Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.88
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (Max),A,71.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
451897,Southern Road,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8540000000000001
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93008
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99081
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,43.12
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97424
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96945
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97229
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (Max),A,55.5
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (Max),A,74.75
451897,Southern Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
451897,Southern Road,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8146899999999999
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90771
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94961
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97485
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99084
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94824
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.75
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.88
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.75
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.5
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.5
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (Max),A,39.25
451897,Southern Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73135
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8705700000000001
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92749
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95895
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97424
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98206
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
