Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (Min),A,51.5
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (Max),A,51.62
451897,Southern Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451897,Southern Road,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,128.43
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72509
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.3283
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88305
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98059
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9939
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99017
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.5
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.62
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.62
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.25
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.12
451897,Southern Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.88
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (Max),A,59.75
451897,Southern Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
451897,Southern Road,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.75
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99521
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66055
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92178
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97232
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90365
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.69
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79568
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95377
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62002
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93671
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98474
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82705
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.37
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70007
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94434
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6737
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97485
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96896
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,87.75
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,87.88
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.88
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (Min),A,89.62
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.37
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.5
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69262
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9248
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81125
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95294
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96637
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9733
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.5
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.94
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98993
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73733
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7099
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97687
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98505
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85354
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.5
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65396
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8393799999999999
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97882
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90594
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96188
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98831
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
