Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (Min),A,73.62
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
451897,Southern Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
451897,Southern Road,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.69
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61242
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92013
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98813
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96078
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98611
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7987
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451897,Southern Road,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.75
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6990000000000001
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9006299999999999
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75985
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93533
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95377
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86654
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.19
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75271
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93545
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91492
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8979799999999999
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98807
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83935
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.75
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67669
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93481
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72696
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89374
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93628
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84259
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86734
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95123
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94098
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91971
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9675
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89139
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87689
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94769
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96796
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8488100000000001
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95779
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85974
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.81
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87713
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.992
