Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8667299999999999
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91861
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95727
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96698
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8787200000000001
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9711
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9791
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90195
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95572
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87372
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.87
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7131
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.965
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7821899999999999
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88949
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95016
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8806700000000001
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.94
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63742
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96918
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8596799999999999
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91171
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96201
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8882700000000001
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7954399999999999
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99481
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77395
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8400200000000001
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95782
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87723
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.32
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75033
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97391
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84903
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98407
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99054
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98416
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.25
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.25
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.25
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.62
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76281
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96921
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8085
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96597
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95578
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8771
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
451897,Southern Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
