Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.75
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88531
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95633
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95279
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9089
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97794
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87185
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96469
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96313
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95071
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.44
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6762
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97375
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84991
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8856799999999999
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96356
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95715
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78546
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97372
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84524
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90964
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95914
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95355
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7348899999999999
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97259
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86856
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.69
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93783
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95352
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94662
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (Max),A,36.5
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.06
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70703
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97458
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88116
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91006
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9697
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95111
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.13
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73172
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97723
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90228
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9508
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96814
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95459
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
