Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8418200000000001
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97723
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8807
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95483
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96039
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93582
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.81
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88907
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97504
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86731
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95474
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9693
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92294
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6683899999999999
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97348
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83001
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89584
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.948
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93524
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.06
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71032
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97613
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79773
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8947700000000001
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97433
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92682
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8135
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97549
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8779600000000001
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9462
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96735
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93735
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.56
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84567
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99579
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85898
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94931
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94778
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94028
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.75
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63864
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97946
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7962899999999999
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94305
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96689
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9353
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
