Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.12
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7719699999999999
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98215
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8454
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94623
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96643
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94968
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.37
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.75
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6452600000000001
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97754
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7622899999999999
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94946
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96023
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.19
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75952
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97876
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79586
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.5
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95743
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95886
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96399
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.56
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62115
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98221
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8276
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96567
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9603
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93524
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.75
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7750199999999999
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98053
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7954399999999999
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92331
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.56
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.56
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71511
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97671
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81317
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92074
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96732
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95154
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-02T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.37
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67623
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91171
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92584
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
