Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71719
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95804
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91913
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.75
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95261
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9476
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95056
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
451897,Southern Road,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.13
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6521899999999999
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92612
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91598
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92682
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91971
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94549
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7723
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91574
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91986
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93918
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95865
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94778
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9064
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92902
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97803
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93222
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95184
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98306
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
451897,Southern Road,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89261
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95309
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97421
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95319
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95038
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95523
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (Max),A,51.62
451897,Southern Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451897,Southern Road,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83642
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8981
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97458
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94269
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95767
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9545
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
451897,Southern Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
451897,Southern Road,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85345
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92721
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9339
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
