Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94348
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96637
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97449
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.88
451897,Southern Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (Min),A,44.25
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (Max),A,57.12
451897,Southern Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89487
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92941
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.922
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92557
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96829
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95096
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (Min),A,45.12
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93686
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94714
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90988
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.56
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94818
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93088
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94266
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.75
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92972
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94534
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98379
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93738
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96359
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97281
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (Max),A,73.75
451897,Southern Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
451897,Southern Road,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95215
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93216
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91461
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96143
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96689
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97186
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (Max),A,49.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95233
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94568
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98157
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9465
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96243
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95743
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (Min),A,64.12
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
451897,Southern Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
451897,Southern Road,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99216
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.952
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92657
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98364
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.5
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.62
451897,Southern Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (Max),A,81.88
451897,Southern Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
451897,Southern Road,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
