Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96106
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92728
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98007
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99298
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.62
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.38
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.5
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,65.75
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,66.12
451897,Southern Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.88
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (Max),A,91.38
451897,Southern Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
451897,Southern Road,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94598
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89935
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9411
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93207
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99026
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96777
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (Max),A,46.88
451897,Southern Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
451897,Southern Road,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.69
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8321799999999999
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93524
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98306
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92413
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98862
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9744
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (Max),A,62.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85025
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91748
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90954
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9332
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95053
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (Min),A,38.88
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93313
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93597
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99588
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,59.38
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,59.5
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91354
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93191
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (Min),A,81.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
451897,Southern Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
451897,Southern Road,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93643
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8385299999999999
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91739
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90387
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95505
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98972
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.38
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (Max),A,68.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
451897,Southern Road,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90927
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85431
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91815
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91446
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93851
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.927
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
