Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96371
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87341
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84982
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97024
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92883
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.927
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96558
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7915
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95944
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97913
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9823
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.5
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.75
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.62
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
451897,Southern Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
451897,Southern Road,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.31
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96677
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.52337
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91943
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95932
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95856
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97147
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92215
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98468
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90607
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9613
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94885
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97156
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (Max),A,46.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451897,Southern Road,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-57.19
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92355
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.21129
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92731
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98047
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91797
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (Max),A,40.62
451897,Southern Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
451897,Southern Road,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.87
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9512
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.28023000000000003
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98547
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94409
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.979
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96902
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (Max),A,62.62
451897,Southern Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
451897,Southern Road,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-114.94
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93411
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.12889
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96701
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
