Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8773200000000001
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98233
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90759
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-157.06
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8659
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.4706
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98193
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91659
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97821
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95666
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (Max),A,59.12
451897,Southern Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-160.25
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94125
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.57989
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96594
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91183
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97067
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8993200000000001
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (Max),A,43.12
451897,Southern Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-148.75
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92667
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.35433000000000003
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96289
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79828
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99225
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93136
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.5
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.38
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (Max),A,24.5
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.94
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94067
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.56912
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94943
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98614
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98828
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94101
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.88
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.62
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.25
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.38
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92538
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.55288
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97052
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.69
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96826
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9353
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8927299999999999
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-155.87
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91791
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5176
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98447
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97086
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94989
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85269
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.88
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
