Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.37
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92694
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95224
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99225
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9856
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95334
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97256
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.25
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.5
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.38
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (Max),A,71.12
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (Max),A,62.75
451897,Southern Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
451897,Southern Road,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.75
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93558
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94562
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98761
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93481
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95532
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94736
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
451897,Southern Road,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-115.44
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93686
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.24166
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98279
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93899
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95639
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96301
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
451897,Southern Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451897,Southern Road,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-149.75
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93649
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.79025
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98248
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97238
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99161
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94491
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.75
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.88
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.75
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
451897,Southern Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,16.5
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.56
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88779
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8387700000000001
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96027
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95129
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96268
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81552
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.44
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91998
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8563799999999999
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97513
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.81
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98379
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9621
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98306
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.75
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.88
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.5
451897,Southern Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (Max),A,65.12
451897,Southern Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
451897,Southern Road,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.44
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92294
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.90591
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91754
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92999
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97314
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98718
