Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.75
451897,Southern Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.62
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
451897,Southern Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
451897,Southern Road,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.82
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83749
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92486
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8773200000000001
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.952
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98993
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95218
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.88
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.81
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91559
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.90991
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92364
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8970600000000001
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9819
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98511
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.38
451897,Southern Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.12
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
451897,Southern Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
451897,Southern Road,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.06
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8906200000000001
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.85351
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97379
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8477100000000001
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97244
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97055
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (Max),A,54.88
451897,Southern Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
451897,Southern Road,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.13
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7984
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92807
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89145
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9386
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97375
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97919
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.38
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.62
451897,Southern Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8022699999999999
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92044
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8454299999999999
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.56
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95242
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95157
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93384
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.5
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9014
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96121
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68505
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.82
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.5
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.64999
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97562
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93118
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.88
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.63
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.75
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
