Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87561
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94174
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.37203
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-42.38
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4627600000000001
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95331
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (Max),A,15.5
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-46.19
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85745
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92697
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.41677
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.56
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.60842
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95987
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84546
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.13
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.5
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8289200000000001
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96753
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.42733
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.67486
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99268
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9628
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.25
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.38
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.25
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.5
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.5
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.19
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90228
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97705
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94958
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.56
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.06
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.48647
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95856
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9003899999999999
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.19
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92975
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97592
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8033100000000001
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73046
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99707
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92303
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.25
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.25
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.25
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (Max),A,42.88
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.63
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79327
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97519
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91928
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72119
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99554
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8696
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.88
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.12
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.25
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.12
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (Max),A,53.62
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.81
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.19
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-130.75
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90359
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98059
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.27358000000000005
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7619600000000001
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98981
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94223
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
