Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (Min),A,19.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,18.88
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.31
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-112.69
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89679
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98312
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.1776
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.44
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75613
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94888
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95035
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.88
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.88
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.88
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (Max),A,20.5
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,35.75
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.25
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77542
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9751
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7958
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75579
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99472
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87964
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.62
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.75
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.75
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,42.62
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-114.88
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6714100000000001
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97888
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.23977
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.39464
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98312
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90436
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.69
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-66.81
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99585
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97955
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.1292
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-106.31
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.10253
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94461
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93518
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (Max),A,15.38
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,17.06
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-77.62
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89535
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98169
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.06734
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-111.75
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.94
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.14611
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96326
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.63
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.94
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-139.44
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94781
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98398
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.51052
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-110.81
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.63
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.13649
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95587
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7780699999999999
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,16.81
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-84.06
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9321
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98614
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.019180000000000003
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
