Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-103.37
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.10344
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99219
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.953
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.69
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-174.87
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99384
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97888
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.27816
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.25
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.5
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.38
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-103.87
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.29751
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98025
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89233
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.5
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,39.37
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.5
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74435
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98178
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95883
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-93.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.16863
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95703
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6815100000000001
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91003
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97974
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97687
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.06
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84826
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97226
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7226199999999999
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.38
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.5
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91846
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97894
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91498
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9967
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99371
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,62.88
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,62.88
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.88
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.38
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,52.5
451897,Southern Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.38
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (Max),A,49.62
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
451897,Southern Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
451897,Southern Road,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.81
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-80.25
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90246
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98309
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5751
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8193600000000001
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95517
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95792
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.38
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.88
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.62
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,13.19
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8710600000000001
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98407
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99393
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8305
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98212
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96561
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
