Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (Max),A,57.25
451897,Southern Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
451897,Southern Road,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,17.56
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.81
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8951399999999999
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95276
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80716
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75921
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99374
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.36239
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.75
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.25
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,17.06
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.5
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.12
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87256
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97864
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.31005
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.25
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.38
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.25
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8143
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99191
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.88
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.12
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (Min),A,20.75
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.37
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98102
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.26363000000000003
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94711
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.5
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.62
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.44
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98083
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98172
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8959299999999999
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.5
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.88
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.62
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.44
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98843
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97528
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95181
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.38
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.38
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.38
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94678
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98761
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94598
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.38
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.31
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83816
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97006
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99435
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94348
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99475
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91492
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.88
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.88
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
451897,Southern Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
451897,Southern Road,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.81
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78396
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94165
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98779
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96307
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99777
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94974
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.5
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.5
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (Max),A,50.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (Min),A,51.38
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
451897,Southern Road,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90237
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.49908
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7835
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95734
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96616
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
