Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.38
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451897,Southern Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
451897,Southern Road,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.44
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.31
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8583700000000001
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97067
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9407
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87375
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9678
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99524
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.38
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,96.38
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,97.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.75
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
451897,Southern Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.87
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8801899999999999
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97095
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98068
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92764
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8851600000000001
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.06
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8896200000000001
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97012
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95657
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76043
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99741
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98373
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.12
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.25
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,66.12
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.38
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.25
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.38
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (Min),A,57.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (Max),A,57.12
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
451897,Southern Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
451897,Southern Road,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78717
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79803
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99664
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,52.12
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,52.25
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.25
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95767
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99142
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99091
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,66.62
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.75
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.75
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,51.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.62
451897,Southern Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.38
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
451897,Southern Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
451897,Southern Road,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.12
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67773
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97287
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96967
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98285
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99503
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98669
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.25
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.12
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.62
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (Max),A,36.5
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (Max),A,58.5
451897,Southern Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
451897,Southern Road,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.69
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64968
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80975
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91192
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92819
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99585
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93399
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.62
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.75
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.63
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-105.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77523
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9624
