Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.12529
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9798
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99585
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8874799999999999
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.5
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-142.5
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8725
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93542
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.52422
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98459
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99347
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8688
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.62
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.25
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.62
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93808
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89923
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.32018
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95004
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98816
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92203
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.93
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91598
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93976
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8682799999999999
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94025
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99615
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.5
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.88
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.75
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.31
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84857
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.74356
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96829
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97714
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99231
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93243
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.88
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-70.69
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81308
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8689899999999999
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.15383
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.25
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.25
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.25
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98767
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98773
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95587
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.25
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,75.75
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (Min),A,70.75
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.44
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.63
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71591
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.66256
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99298
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97784
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97964
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93808
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
