Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (Max),A,53.88
451897,Southern Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
451897,Southern Road,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.5
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70907
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90842
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97943
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97327
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99429
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98053
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (Max),A,57.25
451897,Southern Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8016
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99576
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96487
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96054
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99304
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99008
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,62.25
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,62.62
451897,Southern Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.38
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (Min),A,77.62
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
451897,Southern Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
451897,Southern Road,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.94
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-78.37
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8644700000000001
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.56381
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.16143
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9946
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98999
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97055
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,104.12
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,105.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.62
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.44
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,73.44
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.25
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71716
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.05721
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5977399999999999
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97967
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98138
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96835
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.38
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.62
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (Min),A,66.75
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.44
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,52.12
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5231899999999999
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.29433000000000004
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8438100000000001
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97281
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99338
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96347
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.25
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.38
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.25
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,62.12
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,62.12
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.12
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.88
451897,Southern Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.25
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (Max),A,66.5
451897,Southern Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
451897,Southern Road,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.88
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,47.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60897
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.31652
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94272
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9451
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9816
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93478
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.75
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81579
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98242
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54778
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
