Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96835
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97427
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9931
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.38
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,69.75
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,70.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.88
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (Max),A,73.5
451897,Southern Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
451897,Southern Road,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-123.75
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.44
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91974
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.23317
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73111
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92184
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9895
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9877
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.12
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,52.88
451897,Southern Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.38
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (Max),A,59.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
451897,Southern Road,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,24.5
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90665
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.59533
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91885
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95196
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98718
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92908
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.94
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91647
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6604
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94946
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94269
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99667
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90958
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.88
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.88
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99576
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63742
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91803
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96954
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99081
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90857
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91373
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91855
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99371
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.38
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93136
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99747
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94336
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.25
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.25
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.25
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (Max),A,63.5
451897,Southern Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
451897,Southern Road,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90469
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90588
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79345
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94464
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99286
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96518
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (Max),A,45.38
451897,Southern Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
