Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.25
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68792
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9154
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97363
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93066
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99365
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94797
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.5
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.87
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68896
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97998
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8134399999999999
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88907
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95694
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88971
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54095
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97766
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88229
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9631
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9314
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8265399999999999
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.12
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53405
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98352
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81793
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97205
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94522
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85525
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8845799999999999
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95578
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92215
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90726
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93741
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95895
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8518
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96039
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7792
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91635
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94318
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8788100000000001
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8964200000000001
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96127
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87854
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91553
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96133
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92581
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.12
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
