Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8541200000000001
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96698
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97592
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91354
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.936
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8678600000000001
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65588
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96545
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89041
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88812
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92172
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91937
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.62
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.88
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (Max),A,24.5
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.5
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.94
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.42181
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96616
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73239
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90704
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96255
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92523
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.12
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.81
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73724
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9657
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87854
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92004
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90655
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93079
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.25
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73361
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97208
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74841
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97476
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96002
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86365
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8051699999999999
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97369
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97531
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93106
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95557
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90967
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.38
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6953699999999999
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97171
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79373
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
