Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89969
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92309
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9155
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.38
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47106
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97232
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92181
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95102
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95306
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94885
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.63
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48928
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96469
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88495
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.87
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91107
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95581
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95682
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.81
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7347100000000001
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97714
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90872
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90774
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96316
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7460899999999999
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97427
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88855
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8992600000000001
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96216
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88177
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97513
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89355
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90283
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9332
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94589
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90286
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97208
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.879
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93338
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94443
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96072
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
