Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.81
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46407
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97348
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89859
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8995700000000001
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94586
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95642
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.87
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.43059
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97385
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8591
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92856
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95752
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.25
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4822
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97949
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90527
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95282
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9686
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99295
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.88
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.88
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
451897,Southern Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
451897,Southern Road,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7774300000000001
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97476
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8398399999999999
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95938
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96753
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99228
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,53.62
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.88
451897,Southern Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
451897,Southern Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
451897,Southern Road,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.87
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6278
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99518
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8528100000000001
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99185
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.5
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.5
451897,Southern Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (Min),A,37.38
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (Max),A,37.38
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
451897,Southern Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
451897,Southern Road,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.44
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81677
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99417
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85196
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.88
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97131
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92081
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95218
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75775
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9711
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8829299999999999
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
