Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90051
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95483
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94556
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.69
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.25
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71011
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97357
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83691
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96146
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94675
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9563
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.44
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5483
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97473
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9155
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91214
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95642
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9443
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79767
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97391
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88418
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91507
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9317
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95282
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87256
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97449
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88571
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91254
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96936
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95727
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92938
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97333
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8226899999999999
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91843
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97308
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95917
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86426
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9751
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86062
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94974
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95862
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95111
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
