Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7268
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97482
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8557100000000001
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92297
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98544
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92868
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73928
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9725
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90756
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9505
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98303
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93127
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.12
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50851
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97684
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8998700000000001
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94357
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99475
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96078
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82373
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97046
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91055
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92084
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96365
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96255
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72412
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97772
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90167
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95856
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95541
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96515
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-03T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82986
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92221
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92535
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97174
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95688
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96658
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69482
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93674
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8851600000000001
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96548
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96353
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96439
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
