Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69531
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95749
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97369
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95825
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95401
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95731
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (Max),A,51.62
451897,Southern Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451897,Southern Road,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73523
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8619700000000001
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89404
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96655
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98758
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93194
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.62
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.88
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7308
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89175
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94623
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9588
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95154
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94189
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.81
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62612
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95569
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93817
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96252
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99005
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93225
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75662
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94339
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93872
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96527
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96054
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94372
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76135
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94775
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91412
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97473
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9635
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95453
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81317
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93985
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92236
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
