Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.13
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97354
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94534
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9509
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84329
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98425
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97021
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97031
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94025
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9556
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (Max),A,51.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77166
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9794
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92538
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97379
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95383
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9476
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (Max),A,34.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74221
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99188
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92972
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97302
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94675
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93869
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77636
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97064
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90094
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97763
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98596
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.75
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.5
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.62
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.12
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (Max),A,62.25
451897,Southern Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
451897,Southern Road,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78271
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96967
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97983
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9873
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96442
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93454
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.5
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.75
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9469
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9574
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98218
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.75
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.75
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98694
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95175
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96814
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,80.25
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.25
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.25
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
