Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
451897,Southern Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
451897,Southern Road,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94586
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95004
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9679
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.5
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.5
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95181
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95111
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.75
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,71.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.88
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (Max),A,76.5
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (Max),A,52.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92847
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9631
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92615
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97293
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95724
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95917
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.25
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.38
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.38
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92682
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96371
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92892
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.5
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.5
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97617
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96881
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.38
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.38
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.38
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (Max),A,66.88
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90677
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9874
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92343
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.38
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.38
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.38
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96863
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98117
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.75
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.75
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.62
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.5
451897,Southern Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (Max),A,60.5
451897,Southern Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
451897,Southern Road,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8900100000000001
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96432
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87997
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96887
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98474
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95264
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.62
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (Min),A,55.88
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (Max),A,56.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87341
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90564
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9584
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96918
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98068
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
451897,Southern Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
451897,Southern Road,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90994
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95981
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96924
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95972
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9523
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97369
